Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
