Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
531907,Henllys Way S/S Cwmbran,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
