Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.71
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.81
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.09
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531907,Henllys Way S/S Cwmbran,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.49
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.64
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.08
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.18
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.61
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.92
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
