Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.86
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.15
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.52
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.23
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.54
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.66
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.64
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.89
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.5
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
531907,Henllys Way S/S Cwmbran,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.08
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.9
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.59
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.12
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.49
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
