Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.51
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.45
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531907,Henllys Way S/S Cwmbran,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.43
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531907,Henllys Way S/S Cwmbran,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.02
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.18
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531907,Henllys Way S/S Cwmbran,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
531907,Henllys Way S/S Cwmbran,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.55
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.71
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.13
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.14
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
