Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.83
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.04
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.99
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.11
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
531907,Henllys Way S/S Cwmbran,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.97
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.36
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.29
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.86
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
