Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.52
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.78
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
