Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
