Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
