Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
