Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.1
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
