Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,24.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
