Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
531907,Henllys Way S/S Cwmbran,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.26
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.26
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
