Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.4
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
