Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,25.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,25.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
