Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,27.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
