Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
