Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
