Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.14
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
