Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
