Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
531907,Henllys Way S/S Cwmbran,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531907,Henllys Way S/S Cwmbran,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
531907,Henllys Way S/S Cwmbran,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.67
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.93
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.17
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
