Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.95
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.95
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
531907,Henllys Way S/S Cwmbran,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.96
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.36
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.51
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
