Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531907,Henllys Way S/S Cwmbran,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.55
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531907,Henllys Way S/S Cwmbran,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.71
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
