Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.09
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531907,Henllys Way S/S Cwmbran,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
531907,Henllys Way S/S Cwmbran,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
