Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
531907,Henllys Way S/S Cwmbran,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
