Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531907,Henllys Way S/S Cwmbran,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.66
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.05
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.46
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
