Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.53
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
