Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.63
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
