Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.54
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.6
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
