Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
