Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.0
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
