Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
