Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
