Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
