Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.94
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
