Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.76
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.15
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
531907,Henllys Way S/S Cwmbran,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.35
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.69
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.02
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.58
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.06
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.38
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.63
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.93
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.24
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
531907,Henllys Way S/S Cwmbran,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
