Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.84
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.46
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.56
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.99
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.43
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.53
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.75
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
531907,Henllys Way S/S Cwmbran,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.29
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.89
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
531907,Henllys Way S/S Cwmbran,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.36
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.11
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.57
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.25
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.97
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.29
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.96
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.77
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
