Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
531907,Henllys Way S/S Cwmbran,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.66
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.51
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.9
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531907,Henllys Way S/S Cwmbran,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.03
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.15
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.67
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.68
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.65
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.04
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.53
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.72
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.25
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
