Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531907,Henllys Way S/S Cwmbran,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.95
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.22
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.76
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.41
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.69
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.76
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.51
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
531907,Henllys Way S/S Cwmbran,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.57
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.34
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.76
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
