Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.54
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531907,Henllys Way S/S Cwmbran,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.88
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
531907,Henllys Way S/S Cwmbran,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.17
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.76
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
531907,Henllys Way S/S Cwmbran,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.95
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.45
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.09
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.59
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
