Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
531907,Henllys Way S/S Cwmbran,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531907,Henllys Way S/S Cwmbran,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.68
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
531907,Henllys Way S/S Cwmbran,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
