Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.98
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
531907,Henllys Way S/S Cwmbran,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.83
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
