Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.11
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
531907,Henllys Way S/S Cwmbran,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.68
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.53
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.07
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.09
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.32
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.51
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.62
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.89
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.81
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.54
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.73
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
531907,Henllys Way S/S Cwmbran,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.0
