Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
