Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.87
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531907,Henllys Way S/S Cwmbran,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
