Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
