Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
