Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
