Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
