Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
