Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
