Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531907,Henllys Way S/S Cwmbran,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.44
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
