Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.55
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531907,Henllys Way S/S Cwmbran,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.06
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,36.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.87
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,37.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
