Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
531907,Henllys Way S/S Cwmbran,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.13
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
531907,Henllys Way S/S Cwmbran,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.54
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
531907,Henllys Way S/S Cwmbran,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.08
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.96
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.93
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.46
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
