Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.54
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.73
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,37.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
531907,Henllys Way S/S Cwmbran,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.99
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.95
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.88
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
