Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.43
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
531907,Henllys Way S/S Cwmbran,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.66
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
531907,Henllys Way S/S Cwmbran,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.47
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
