Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
531907,Henllys Way S/S Cwmbran,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
