Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
