Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
