Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
