Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
