Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531907,Henllys Way S/S Cwmbran,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.62
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
