Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531907,Henllys Way S/S Cwmbran,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531907,Henllys Way S/S Cwmbran,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
