Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
